Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
