Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
