Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
