Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
