Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.43
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.64
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
