Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.46
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.18
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.64
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
