Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
341879,Shiphay Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
341879,Shiphay Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
341879,Shiphay Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
341879,Shiphay Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.42
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
341879,Shiphay Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
341879,Shiphay Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.38
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
