Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
341879,Shiphay Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
341879,Shiphay Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
341879,Shiphay Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
341879,Shiphay Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
