Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
