Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
