Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
