Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
