Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
