Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
