Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
