Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
