Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
