Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
