Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
