Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
