Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.42
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
