Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
341879,Shiphay Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.94
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
341879,Shiphay Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
