Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.31
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
341879,Shiphay Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.7
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.62
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.98
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341879,Shiphay Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.66
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
