Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
341879,Shiphay Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.81
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.33
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
341879,Shiphay Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.68
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.77
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.63
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.66
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.86
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
