Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
341879,Shiphay Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
