Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
