Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
341879,Shiphay Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
