Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.18
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
