Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341879,Shiphay Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
