Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.9
