Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
