Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
