Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.9
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
