Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
