Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
341879,Shiphay Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
341879,Shiphay Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
341879,Shiphay Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
