Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
341879,Shiphay Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
341879,Shiphay Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
341879,Shiphay Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.39
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,101.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.0
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
