Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.23
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
341879,Shiphay Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.61
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.97
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.18
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.06
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.74
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
341879,Shiphay Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
