Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
