Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
