Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.12
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
