Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.63
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.07
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
