Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.28
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
