Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
