Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
