Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
341879,Shiphay Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
