Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
