Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
