Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
