Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
